Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.19
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
597271,Church Street Lampeter,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.91
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.79
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.29
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
597271,Church Street Lampeter,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.75
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.25
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.09
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.57
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.94
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.46
597271,Church Street Lampeter,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.36
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.77
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.98
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
597271,Church Street Lampeter,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.83
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.01
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.03
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.42
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.67
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.98
597271,Church Street Lampeter,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.89
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.15
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.87
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.31
597271,Church Street Lampeter,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.22
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.46
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.26
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
597271,Church Street Lampeter,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.76
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.68
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.6
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
597271,Church Street Lampeter,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.25
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
597271,Church Street Lampeter,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.67
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.13
597271,Church Street Lampeter,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.33
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.16
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
597271,Church Street Lampeter,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.53
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
597271,Church Street Lampeter,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
597271,Church Street Lampeter,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
597271,Church Street Lampeter,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
597271,Church Street Lampeter,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.78
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.86
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.01
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.48
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
597271,Church Street Lampeter,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.1
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.8
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.64
597271,Church Street Lampeter,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.93
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
597271,Church Street Lampeter,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.7
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.65
