Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.75
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.1
597271,Church Street Lampeter,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.7
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.48
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.63
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
597271,Church Street Lampeter,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
597271,Church Street Lampeter,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.72
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.27
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.48
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
597271,Church Street Lampeter,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.69
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.35
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.39
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.51
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
597271,Church Street Lampeter,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.57
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
597271,Church Street Lampeter,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.34
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.86
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.57
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.91
597271,Church Street Lampeter,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.03
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.44
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.64
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
597271,Church Street Lampeter,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.74
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
597271,Church Street Lampeter,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.4
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.6
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
597271,Church Street Lampeter,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.65
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.46
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.76
597271,Church Street Lampeter,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.36
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.66
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
597271,Church Street Lampeter,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.91
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
597271,Church Street Lampeter,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.79
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.01
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.32
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.85
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
597271,Church Street Lampeter,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
597271,Church Street Lampeter,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
597271,Church Street Lampeter,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.46
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
597271,Church Street Lampeter,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.2
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
