Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
597271,Church Street Lampeter,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
597271,Church Street Lampeter,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
597271,Church Street Lampeter,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
597271,Church Street Lampeter,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.9
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.77
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
597271,Church Street Lampeter,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.05
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.45
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
597271,Church Street Lampeter,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.61
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.69
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
597271,Church Street Lampeter,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.87
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
597271,Church Street Lampeter,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
597271,Church Street Lampeter,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.82
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.11
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.64
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.6
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
597271,Church Street Lampeter,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.55
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.74
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.72
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
597271,Church Street Lampeter,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.63
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.51
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.75
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
597271,Church Street Lampeter,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.76
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.92
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
597271,Church Street Lampeter,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.76
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.84
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
597271,Church Street Lampeter,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.7
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.58
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.83
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
597271,Church Street Lampeter,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.06
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.19
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.73
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
597271,Church Street Lampeter,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.0
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
597271,Church Street Lampeter,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.15
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
597271,Church Street Lampeter,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
