Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.9
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
597271,Church Street Lampeter,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.43
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.54
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.6
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
597271,Church Street Lampeter,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.85
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.83
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.39
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.41
597271,Church Street Lampeter,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.17
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.9
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.41
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
597271,Church Street Lampeter,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.27
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.37
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.37
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
597271,Church Street Lampeter,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.56
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.18
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.69
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.71
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.3
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
597271,Church Street Lampeter,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.13
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.17
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.22
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
597271,Church Street Lampeter,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.46
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.09
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
597271,Church Street Lampeter,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.04
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
597271,Church Street Lampeter,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.27
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.81
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
597271,Church Street Lampeter,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.72
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.78
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.9
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
597271,Church Street Lampeter,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.7
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.6
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
597271,Church Street Lampeter,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.17
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.67
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.53
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.36
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.4
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.47
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
597271,Church Street Lampeter,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.34
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.14
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.49
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
597271,Church Street Lampeter,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.57
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.0
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.24
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
597271,Church Street Lampeter,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.21
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.38
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.44
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.45
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.66
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
597271,Church Street Lampeter,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.02
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.54
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.41
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.37
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
597271,Church Street Lampeter,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.66
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.66
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.61
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.75
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
