Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.5
597271,Church Street Lampeter,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.43
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.74
597271,Church Street Lampeter,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.36
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.55
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
597271,Church Street Lampeter,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.11
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.99
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.34
597271,Church Street Lampeter,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.97
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.95
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.03
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.06
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
597271,Church Street Lampeter,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.05
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.4
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.98
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.65
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
597271,Church Street Lampeter,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.95
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.93
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.22
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.96
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,12.4
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.69
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
597271,Church Street Lampeter,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.5
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.22
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.72
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.1
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
597271,Church Street Lampeter,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.27
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.6
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.94
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.63
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.06
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.95
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.69
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
597271,Church Street Lampeter,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.25
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.56
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.5
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
597271,Church Street Lampeter,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.13
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.72
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
597271,Church Street Lampeter,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.37
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.61
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.51
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.94
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
597271,Church Street Lampeter,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.55
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.46
597271,Church Street Lampeter,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.46
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.11
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.67
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
597271,Church Street Lampeter,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.19
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.52
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.07
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.49
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
597271,Church Street Lampeter,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.63
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.47
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.61
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.45
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.24
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.14
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.24
597271,Church Street Lampeter,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.55
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.25
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.71
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.21
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.87
597271,Church Street Lampeter,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,17.28
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.85
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.2
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.92
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.57
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.03
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.1
597271,Church Street Lampeter,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.71
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.27
