Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.73
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.12
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.94
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
597271,Church Street Lampeter,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.97
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.15
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.69
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.81
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.45
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.55
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.62
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.21
597271,Church Street Lampeter,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.47
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.68
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.23
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.61
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.37
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.06
597271,Church Street Lampeter,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.72
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.19
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.99
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.45
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.46
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,36.2
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.65
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.57
597271,Church Street Lampeter,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.46
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.93
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.58
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.56
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,18.48
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.79
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.07
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,17.82
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.11
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.4
597271,Church Street Lampeter,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.34
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.65
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.46
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.11
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,16.61
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.56
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.4
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.18
597271,Church Street Lampeter,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.54
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.53
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.23
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.16
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.68
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.64
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.58
597271,Church Street Lampeter,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.54
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.7
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.58
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.5
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.04
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.17
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.05
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.06
597271,Church Street Lampeter,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.45
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.68
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.56
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.43
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.0
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.23
597271,Church Street Lampeter,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.29
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.86
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.38
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,11.12
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.2
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.55
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.06
597271,Church Street Lampeter,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.51
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.36
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.72
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
597271,Church Street Lampeter,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.56
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.14
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.67
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.85
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.8
597271,Church Street Lampeter,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.57
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.49
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.81
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.26
597271,Church Street Lampeter,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.33
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
597271,Church Street Lampeter,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.94
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
597271,Church Street Lampeter,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.43
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.7
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.08
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.42
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.87
597271,Church Street Lampeter,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.6
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.18
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.32
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.6
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.89
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.19
597271,Church Street Lampeter,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.49
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.28
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.14
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.19
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.45
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.26
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
