Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
597271,Church Street Lampeter,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.06
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.5
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.24
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.48
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.0
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,36.0
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.46
597271,Church Street Lampeter,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.98
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.82
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.28
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.94
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.45
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
597271,Church Street Lampeter,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.08
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.25
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,62.08
597271,Church Street Lampeter,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.71
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.53
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.88
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.64
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.66
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.44
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.89
597271,Church Street Lampeter,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.44
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.02
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.92
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.72
597271,Church Street Lampeter,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.08
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.13
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.83
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.24
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.99
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
597271,Church Street Lampeter,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.22
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.81
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.47
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.02
597271,Church Street Lampeter,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.97
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.18
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.52
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.67
597271,Church Street Lampeter,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.1
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.36
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.58
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.93
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.72
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.6
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,35.9
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.4
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.13
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.76
597271,Church Street Lampeter,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.82
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.99
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.64
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.55
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.88
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.29
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.16
597271,Church Street Lampeter,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.2
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.38
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.02
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.93
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.87
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.61
597271,Church Street Lampeter,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.34
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.93
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.07
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.77
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,35.6
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.36
597271,Church Street Lampeter,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.73
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.55
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.82
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.41
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.8
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.6
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,35.4
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.82
597271,Church Street Lampeter,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.62
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.53
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.99
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.36
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.43
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.36
597271,Church Street Lampeter,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.19
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.26
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.38
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.74
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.51
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.38
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,35.3
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.97
597271,Church Street Lampeter,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.89
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,10.61
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.39
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.77
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.22
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.36
597271,Church Street Lampeter,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.03
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.89
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.91
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,20.23
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.19
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.7
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,10.01
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,19.12
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.08
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.84
597271,Church Street Lampeter,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.66
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.15
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
