Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,24.43
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.0
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.08
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,23.11
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.56
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.18
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.63
597271,Church Street Lampeter,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.65
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.48
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.71
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.52
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.77
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.17
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.96
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.9
597271,Church Street Lampeter,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.18
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.45
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.37
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.98
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.09
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.47
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.62
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.84
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.89
597271,Church Street Lampeter,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.39
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.33
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.21
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.15
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.22
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.99
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.4
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
597271,Church Street Lampeter,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.01
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.92
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.9
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,34.6
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.78
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.73
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,63.79
597271,Church Street Lampeter,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.39
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.34
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.24
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.76
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.48
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,34.4
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.17
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.63
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.95
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.53
597271,Church Street Lampeter,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.28
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.64
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.59
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.47
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.11
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,34.0
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.11
597271,Church Street Lampeter,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.18
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.79
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.74
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.06
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.7
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.31
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.49
597271,Church Street Lampeter,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.55
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.03
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.29
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.07
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.84
597271,Church Street Lampeter,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.23
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.57
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.5
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.3
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,18.33
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.81
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.9
597271,Church Street Lampeter,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.23
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.26
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.82
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.28
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.37
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.96
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.46
597271,Church Street Lampeter,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.4
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,4.27
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.84
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.6
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.37
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.78
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.31
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,32.8
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.15
597271,Church Street Lampeter,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.69
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.36
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.78
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.39
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.44
597271,Church Street Lampeter,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.14
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.98
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,19.09
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.91
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.8
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.86
597271,Church Street Lampeter,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.23
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.54
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.54
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.3
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.02
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.51
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.75
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.81
597271,Church Street Lampeter,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.89
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,17.34
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.72
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.49
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,16.26
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.87
597271,Church Street Lampeter,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.24
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.69
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.1
597271,Church Street Lampeter,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.83
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,11.53
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.3
