Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
597271,Church Street Lampeter,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.62
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.33
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.52
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.5
597271,Church Street Lampeter,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.02
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,16.11
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.81
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.6
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.21
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.62
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.05
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.48
597271,Church Street Lampeter,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.95
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.64
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.12
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.87
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.54
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.6
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,58.87
597271,Church Street Lampeter,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.24
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.5
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.73
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.08
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.2
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.1
597271,Church Street Lampeter,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.84
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.62
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.62
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.18
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,13.28
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.71
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,12.69
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.76
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.87
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.69
597271,Church Street Lampeter,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,14.21
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,15.47
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.77
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.84
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.24
597271,Church Street Lampeter,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.83
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,8.56
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,13.61
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.91
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,8.5
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,13.08
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.55
597271,Church Street Lampeter,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.91
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.41
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.38
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.77
597271,Church Street Lampeter,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.4
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,18.86
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.36
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,17.96
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.66
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.68
597271,Church Street Lampeter,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.89
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.08
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.99
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.57
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,15.03
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.25
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.58
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.27
597271,Church Street Lampeter,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.52
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.55
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.42
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.42
597271,Church Street Lampeter,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.24
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,15.17
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.47
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.53
597271,Church Street Lampeter,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.83
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.31
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
597271,Church Street Lampeter,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.55
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.23
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.83
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.2
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
597271,Church Street Lampeter,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.55
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.31
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.49
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.43
597271,Church Street Lampeter,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.64
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
597271,Church Street Lampeter,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,7.47
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.47
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.3
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.79
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.79
597271,Church Street Lampeter,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.64
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
