Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.33
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.78
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.36
597271,Church Street Lampeter,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.25
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.58
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.32
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.54
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.65
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.09
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.0
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.13
597271,Church Street Lampeter,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.52
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.42
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.05
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.52
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.93
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
597271,Church Street Lampeter,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,4.81
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,10.36
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,8.86
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.11
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.69
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.76
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.59
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
597271,Church Street Lampeter,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.57
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,11.13
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.69
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,10.35
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
597271,Church Street Lampeter,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.26
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.66
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
597271,Church Street Lampeter,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.57
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.24
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.07
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.07
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.59
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
597271,Church Street Lampeter,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.62
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.91
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.99
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.61
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
597271,Church Street Lampeter,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.47
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.45
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.54
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.79
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.53
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.17
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
597271,Church Street Lampeter,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.85
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.49
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
597271,Church Street Lampeter,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.56
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
597271,Church Street Lampeter,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.6
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.48
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.24
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.65
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
597271,Church Street Lampeter,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.81
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.99
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
597271,Church Street Lampeter,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.07
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.61
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.25
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.46
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.71
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.05
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.81
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.8
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
597271,Church Street Lampeter,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
597271,Church Street Lampeter,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.21
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.71
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.96
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
597271,Church Street Lampeter,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.35
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.7
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.98
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.0
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.51
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
597271,Church Street Lampeter,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.87
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.44
