Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
597271,Church Street Lampeter,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
597271,Church Street Lampeter,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.86
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
597271,Church Street Lampeter,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.22
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.08
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
597271,Church Street Lampeter,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.99
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.86
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
597271,Church Street Lampeter,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.64
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.64
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.7
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
597271,Church Street Lampeter,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.46
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
597271,Church Street Lampeter,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.94
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.13
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
597271,Church Street Lampeter,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.36
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.05
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,28.0
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
597271,Church Street Lampeter,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.06
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.34
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.86
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
597271,Church Street Lampeter,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.94
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.94
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.62
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
597271,Church Street Lampeter,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.09
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.11
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
597271,Church Street Lampeter,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
597271,Church Street Lampeter,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,8.78
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.76
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.6
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
597271,Church Street Lampeter,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.65
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.13
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.09
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
597271,Church Street Lampeter,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,2.4
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.77
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
597271,Church Street Lampeter,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.31
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,120.0,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,120.0,L2 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.33
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.22
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.0
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.76
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
597271,Church Street Lampeter,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.35
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,120.0,L1 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.88
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.33
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
597271,Church Street Lampeter,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
