Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.31
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,120.0,L1 Active Power,kW,6.4
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.3
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
597271,Church Street Lampeter,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,130.0,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,130.0,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,130.0,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,120.0,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,120.0,L1 Reactive Power,kVAR,3.58
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,120.0,L3 Active Power,kW,3.16
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,120.0,L2 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,120.0,L1 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,3.35
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.93
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.4
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
597271,Church Street Lampeter,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.98
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0120,L3 Active Power,kW,3.47
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0120,L2 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0120,L1 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.52
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.74
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.27
597271,Church Street Lampeter,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0120,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0120,L2 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0120,L1 Active Power,kW,6.49
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.9
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
597271,Church Street Lampeter,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0120,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0120,L2 Active Power,kW,7.65
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0120,L1 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.13
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.6
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,31.2
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
597271,Church Street Lampeter,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0120,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0120,L2 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0120,L1 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
597271,Church Street Lampeter,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.99
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0120,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0120,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0120,L1 Active Power,kW,6.37
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.15
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.19
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.46
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.13
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.7
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
597271,Church Street Lampeter,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.25
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0120,L3 Active Power,kW,3.62
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0120,L2 Active Power,kW,7.67
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0120,L1 Active Power,kW,6.53
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.65
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.16
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,32.0
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
597271,Church Street Lampeter,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0120,L3 Active Power,kW,3.37
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0120,L2 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0120,L1 Active Power,kW,6.68
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.45
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.2
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.71
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
597271,Church Street Lampeter,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.59
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0120,L3 Active Power,kW,3.1
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0120,L2 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0120,L1 Active Power,kW,6.63
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.21
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.39
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.5
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.45
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
597271,Church Street Lampeter,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0120,L3 Active Power,kW,3.59
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0120,L2 Active Power,kW,7.52
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0120,L1 Active Power,kW,6.84
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.89
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.68
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.06
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.59
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.7
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
597271,Church Street Lampeter,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.45
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0120,L3 Active Power,kW,3.69
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0120,L2 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0120,L1 Active Power,kW,6.5
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.76
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.0
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
597271,Church Street Lampeter,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0120,L3 Active Power,kW,4.1
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0120,L2 Active Power,kW,9.54
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0120,L1 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.15
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,8.92
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.44
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.2
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
597271,Church Street Lampeter,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0120,L3 Active Power,kW,4.57
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0120,L2 Active Power,kW,8.33
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0120,L1 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.83
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.2
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.57
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.85
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.85
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.5
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
597271,Church Street Lampeter,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.41
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0120,L3 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0120,L2 Active Power,kW,8.44
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0120,L1 Active Power,kW,8.11
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.07
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,8.01
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.8
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
597271,Church Street Lampeter,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0120,L3 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0120,L2 Active Power,kW,9.24
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0120,L1 Active Power,kW,8.46
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.19
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.1
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.38
597271,Church Street Lampeter,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0120,L3 Active Power,kW,4.42
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0120,L2 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0120,L1 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.47
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,8.75
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
597271,Church Street Lampeter,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0120,L3 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0120,L2 Active Power,kW,10.77
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0120,L1 Active Power,kW,8.17
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.94
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.5
