Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
597271,Church Street Lampeter,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.26
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0120,L3 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0120,L2 Active Power,kW,11.12
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0120,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.78
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
597271,Church Street Lampeter,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0120,L3 Active Power,kW,5.56
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0120,L2 Active Power,kW,8.71
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0120,L1 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.54
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.62
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
597271,Church Street Lampeter,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0120,L3 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0120,L2 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0120,L1 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,35.2
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
597271,Church Street Lampeter,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.03
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0120,L3 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0120,L2 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0120,L1 Active Power,kW,10.68
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,10.28
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.06
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
597271,Church Street Lampeter,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.57
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0120,L3 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0120,L2 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0120,L1 Active Power,kW,10.88
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,9.95
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.62
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,35.7
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.2
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
597271,Church Street Lampeter,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.04
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.28
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.5
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.85
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0120,L3 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0120,L2 Active Power,kW,8.9
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0120,L1 Active Power,kW,12.46
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.27
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,8.6
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.62
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
597271,Church Street Lampeter,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0120,L3 Active Power,kW,6.73
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0120,L2 Active Power,kW,9.29
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.97
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.92
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
597271,Church Street Lampeter,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.87
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0120,L3 Active Power,kW,7.22
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0120,L2 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.03
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.34
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,13.16
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,36.3
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.24
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
597271,Church Street Lampeter,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0120,L3 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0120,L2 Active Power,kW,12.13
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0120,L1 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.21
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
597271,Church Street Lampeter,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.23
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0120,L3 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0120,L2 Active Power,kW,13.49
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0120,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.62
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,36.6
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.58
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
597271,Church Street Lampeter,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.51
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.04
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.88
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.72
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0120,L3 Active Power,kW,12.79
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0120,L2 Active Power,kW,13.28
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0120,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.41
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.51
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,12.18
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,12.61
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,11.67
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,36.8
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.5
597271,Church Street Lampeter,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.95
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0120,L3 Active Power,kW,10.91
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.01
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0120,L1 Active Power,kW,12.9
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.28
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,13.26
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,36.9
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.27
597271,Church Street Lampeter,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.7
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.88
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0120,L3 Active Power,kW,10.08
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.36
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.29
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.33
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.05
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,9.86
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.02
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,37.1
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.57
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
597271,Church Street Lampeter,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0120,L3 Active Power,kW,11.07
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0120,L2 Active Power,kW,11.36
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.42
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.81
597271,Church Street Lampeter,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0120,L3 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0120,L2 Active Power,kW,12.3
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0120,L1 Active Power,kW,12.31
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,10.54
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,11.68
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.06
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,37.4
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.89
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
597271,Church Street Lampeter,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.35
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0120,L3 Active Power,kW,10.53
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.18
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0120,L1 Active Power,kW,12.83
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.9
597271,Church Street Lampeter,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.67
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.66
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.14
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.0
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0120,L3 Active Power,kW,11.77
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0120,L2 Active Power,kW,13.84
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.89
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.26
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,13.04
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,37.6
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.02
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
597271,Church Street Lampeter,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.63
