Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0120,L3 Active Power,kW,9.66
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0120,L2 Active Power,kW,11.42
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0120,L1 Active Power,kW,11.92
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.29
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.83
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.65
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.13
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
597271,Church Street Lampeter,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0120,L3 Active Power,kW,11.78
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0120,L2 Active Power,kW,14.5
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.85
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.32
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0110,L3 Active Power,kW,11.45
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0110,L2 Active Power,kW,13.7
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.54
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,37.8
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
597271,Church Street Lampeter,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0120,L3 Active Power,kW,9.98
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.88
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0110,L3 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0110,L2 Active Power,kW,14.86
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,feeder,0110,L1 Active Power,kW,12.09
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.14
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.93
597271,Church Street Lampeter,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.85
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.24
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0120,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.02
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0120,L1 Active Power,kW,12.71
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.3
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.0
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.38
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.95
597271,Church Street Lampeter,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.15
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.93
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.4
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0120,L3 Active Power,kW,8.8
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.15
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.37
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.53
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.11
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,feeder,0110,L1 Active Power,kW,14.01
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.2
597271,Church Street Lampeter,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.05
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.23
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.4
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0120,L3 Active Power,kW,8.77
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.51
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0120,L1 Active Power,kW,13.89
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.37
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,13.49
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.2
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.05
597271,Church Street Lampeter,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.86
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0120,L3 Active Power,kW,12.39
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0120,L1 Active Power,kW,18.64
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.09
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.72
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.09
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,18.2
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
597271,Church Street Lampeter,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.57
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0120,L3 Active Power,kW,11.97
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0120,L2 Active Power,kW,14.04
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0120,L1 Active Power,kW,15.28
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,13.31
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,14.9
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.3
597271,Church Street Lampeter,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0120,L3 Active Power,kW,11.25
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.06
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0120,L1 Active Power,kW,15.38
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.55
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.88
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.09
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.53
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.91
597271,Church Street Lampeter,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.23
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.08
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0120,L3 Active Power,kW,8.34
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.87
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0120,L1 Active Power,kW,15.22
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.68
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.29
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.4
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,14.72
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.46
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.43
597271,Church Street Lampeter,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.97
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.21
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0120,L3 Active Power,kW,6.8
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.65
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,13.4
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,14.14
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,38.0
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.84
597271,Church Street Lampeter,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.28
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0120,L3 Active Power,kW,7.87
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0120,L2 Active Power,kW,14.05
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.15
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.13
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,13.29
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,13.71
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.66
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.02
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.21
597271,Church Street Lampeter,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.94
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0120,L3 Active Power,kW,9.93
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.41
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0120,L1 Active Power,kW,11.7
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.48
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.83
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.7
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,13.5
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,11.39
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.41
597271,Church Street Lampeter,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.35
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.05
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0120,L3 Active Power,kW,10.96
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0120,L2 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.66
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.03
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,10.64
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
597271,Church Street Lampeter,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.32
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.57
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0120,L3 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0120,L2 Active Power,kW,12.51
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0120,L1 Active Power,kW,17.63
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.56
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,12.16
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,17.12
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.78
597271,Church Street Lampeter,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.98
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0120,L3 Active Power,kW,6.76
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0120,L2 Active Power,kW,13.66
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0120,L1 Active Power,kW,16.87
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.62
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.15
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,16.33
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.12
597271,Church Street Lampeter,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.36
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.42
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.1
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.12
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0120,L3 Active Power,kW,8.64
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0120,L2 Active Power,kW,14.16
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0120,L1 Active Power,kW,18.16
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.01
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.74
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,13.58
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,17.61
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,38.2
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.65
597271,Church Street Lampeter,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0120,L3 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0120,L2 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.54
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.08
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.33
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.27
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,14.03
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
