Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.85
597271,Church Street Lampeter,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.69
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.24
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.32
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0120,L3 Active Power,kW,5.9
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0120,L2 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0120,L1 Active Power,kW,10.13
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.82
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.2
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.48
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.79
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.35
597271,Church Street Lampeter,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.17
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0120,L3 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0120,L2 Active Power,kW,12.1
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.24
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.48
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,11.41
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
597271,Church Street Lampeter,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.16
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0120,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0120,L2 Active Power,kW,12.7
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.77
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.36
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.46
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,12.04
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,11.84
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.08
597271,Church Street Lampeter,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.36
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.73
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0120,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0120,L2 Active Power,kW,15.34
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0120,L1 Active Power,kW,14.19
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.4
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.57
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,13.72
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.42
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.72
597271,Church Street Lampeter,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0120,L3 Active Power,kW,7.45
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.3
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.02
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.87
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.55
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.6
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.83
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.01
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.51
597271,Church Street Lampeter,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.95
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.91
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0120,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0120,L2 Active Power,kW,14.31
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.96
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,12.62
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
597271,Church Street Lampeter,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.17
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0120,L3 Active Power,kW,7.7
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.21
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0120,L1 Active Power,kW,12.99
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.86
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.99
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.86
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.29
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.58
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,38.6
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.52
597271,Church Street Lampeter,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.76
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.73
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.75
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.93
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0120,L3 Active Power,kW,7.42
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.15
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.73
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.78
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.25
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.28
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,38.5
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.76
597271,Church Street Lampeter,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.55
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.45
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.46
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0120,L3 Active Power,kW,7.82
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.79
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0120,L1 Active Power,kW,12.34
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.32
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.85
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,38.4
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.69
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.32
597271,Church Street Lampeter,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.95
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.43
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0120,L3 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.79
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.43
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.66
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,9.07
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,14.13
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,13.12
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,38.3
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,60.07
597271,Church Street Lampeter,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.31
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0120,L3 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.33
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0120,L1 Active Power,kW,14.32
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.57
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.39
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.63
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.96
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,38.1
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.63
597271,Church Street Lampeter,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.66
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.57
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.69
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0120,L3 Active Power,kW,7.84
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.14
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0120,L1 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.1
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,12.25
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,37.9
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.94
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.32
597271,Church Street Lampeter,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.77
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.01
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0120,L3 Active Power,kW,9.22
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0120,L2 Active Power,kW,14.94
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0120,L1 Active Power,kW,13.05
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.67
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.14
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,14.28
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,12.68
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,37.7
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.12
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.01
597271,Church Street Lampeter,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.17
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.65
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0120,L3 Active Power,kW,8.08
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.4
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0120,L1 Active Power,kW,13.3
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.16
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.63
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.87
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,37.5
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.23
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.97
597271,Church Street Lampeter,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.17
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.64
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.28
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0120,L3 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.59
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0120,L1 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.23
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.18
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.31
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,14.88
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,12.84
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.5
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.97
597271,Church Street Lampeter,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.59
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0120,L3 Active Power,kW,7.41
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.04
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0120,L1 Active Power,kW,13.03
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.13
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.04
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.54
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.2
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,37.3
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.54
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.79
597271,Church Street Lampeter,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.16
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0120,L3 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.1
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0120,L1 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.21
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.18
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.5
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,37.2
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.26
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.35
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.95
597271,Church Street Lampeter,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.43
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.72
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.59
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0120,L3 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0120,L2 Active Power,kW,17.31
