Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0120,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.12
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.81
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.55
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,16.34
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,37.0
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.2
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.82
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.1
597271,Church Street Lampeter,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.2
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0120,L3 Active Power,kW,8.05
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0120,L2 Active Power,kW,18.1
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0120,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.15
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,17.03
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.33
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,36.7
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.13
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.37
597271,Church Street Lampeter,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.53
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0120,L3 Active Power,kW,6.98
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0120,L2 Active Power,kW,17.4
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0120,L1 Active Power,kW,12.83
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.27
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.23
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,16.57
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,12.48
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,36.5
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
597271,Church Street Lampeter,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.53
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.36
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0120,L3 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0120,L2 Active Power,kW,17.68
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0120,L1 Active Power,kW,11.98
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.47
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,16.75
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,11.63
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,36.4
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.49
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.77
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.69
597271,Church Street Lampeter,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.85
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.37
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,4.07
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0120,L3 Active Power,kW,8.35
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.87
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0120,L1 Active Power,kW,10.56
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.37
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.87
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.29
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,36.1
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.02
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.74
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
597271,Church Street Lampeter,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.09
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.79
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0120,L3 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.61
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0120,L1 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.61
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.16
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.64
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.92
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,35.8
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,63.7
597271,Church Street Lampeter,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.9
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.52
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0120,L3 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.75
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0120,L1 Active Power,kW,10.66
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.11
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.79
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.34
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,35.5
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.36
597271,Church Street Lampeter,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.43
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.34
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0120,L3 Active Power,kW,5.32
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0120,L2 Active Power,kW,16.12
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0120,L1 Active Power,kW,10.76
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,15.22
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,35.1
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.08
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,61.22
597271,Church Street Lampeter,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.92
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.43
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0120,L3 Active Power,kW,5.22
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.8
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.28
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.35
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.89
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.87
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.61
597271,Church Street Lampeter,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.45
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0120,L3 Active Power,kW,5.53
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0120,L2 Active Power,kW,15.24
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0120,L1 Active Power,kW,10.69
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.38
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.02
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,14.44
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.31
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,35.0
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.91
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.51
597271,Church Street Lampeter,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.75
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0120,L3 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0120,L2 Active Power,kW,16.88
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0120,L1 Active Power,kW,9.75
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,15.94
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.42
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,34.8
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.44
597271,Church Street Lampeter,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.51
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.35
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0120,L3 Active Power,kW,6.15
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.23
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0120,L1 Active Power,kW,10.07
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.34
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.65
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.21
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.31
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.72
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,34.5
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.78
597271,Church Street Lampeter,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.83
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0120,L3 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0120,L2 Active Power,kW,16.27
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0120,L1 Active Power,kW,9.18
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.11
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.8
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,15.36
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,8.85
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,34.3
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.59
597271,Church Street Lampeter,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.52
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.09
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0120,L3 Active Power,kW,7.01
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.54
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0120,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.14
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.53
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.34
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,34.2
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
597271,Church Street Lampeter,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.97
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0120,L3 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.56
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.61
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.18
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.43
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.72
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,11.23
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,33.9
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
597271,Church Street Lampeter,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.14
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.71
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0120,L3 Active Power,kW,8.26
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.44
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0120,L1 Active Power,kW,9.87
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.09
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.28
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.57
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.57
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,33.6
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.64
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.01
597271,Church Street Lampeter,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.7
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0120,L3 Active Power,kW,7.59
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0120,L2 Active Power,kW,17.43
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0120,L1 Active Power,kW,9.69
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,16.47
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,33.3
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
597271,Church Street Lampeter,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.48
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.82
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0120,L3 Active Power,kW,6.69
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0120,L2 Active Power,kW,18.38
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0120,L1 Active Power,kW,9.44
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.21
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.91
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.87
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,17.32
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.03
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,32.9
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.53
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.03
