Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.98
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.61
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.77
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0120,L3 Active Power,kW,6.92
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0120,L2 Active Power,kW,15.7
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0120,L1 Active Power,kW,8.27
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.3
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.66
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,14.77
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.88
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,32.6
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.28
597271,Church Street Lampeter,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.3
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.84
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0120,L3 Active Power,kW,7.32
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0120,L2 Active Power,kW,17.43
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0120,L1 Active Power,kW,8.63
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.2
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.36
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,16.38
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.24
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,32.4
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.46
597271,Church Street Lampeter,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.79
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.64
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0120,L3 Active Power,kW,7.04
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.6
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0120,L1 Active Power,kW,9.84
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.85
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.66
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.47
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,32.1
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.28
597271,Church Street Lampeter,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.12
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.69
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.3
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0120,L3 Active Power,kW,8.23
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.96
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0120,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.57
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.98
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,31.8
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.93
597271,Church Street Lampeter,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.83
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0120,L3 Active Power,kW,6.18
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.3
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0120,L1 Active Power,kW,8.76
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.24
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.93
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.25
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.45
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,8.32
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,31.4
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.6
597271,Church Street Lampeter,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.85
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.68
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0120,L3 Active Power,kW,9.32
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0120,L2 Active Power,kW,15.64
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0120,L1 Active Power,kW,8.84
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.16
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.67
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.13
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,9.13
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,14.74
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.52
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,31.1
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.25
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,57.69
597271,Church Street Lampeter,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.93
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.21
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0120,L3 Active Power,kW,6.51
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0120,L2 Active Power,kW,14.48
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0120,L1 Active Power,kW,11.16
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.44
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.38
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.65
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,13.78
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,10.71
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.08
597271,Church Street Lampeter,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.56
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0120,L3 Active Power,kW,9.2
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0120,L2 Active Power,kW,13.21
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0120,L1 Active Power,kW,11.26
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.13
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.87
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.07
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,12.64
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,10.89
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
597271,Church Street Lampeter,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.56
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.58
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,3.03
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.48
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0120,L3 Active Power,kW,7.51
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0120,L2 Active Power,kW,16.02
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0120,L1 Active Power,kW,11.09
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.57
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,15.14
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,10.67
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.1
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.51
597271,Church Street Lampeter,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.56
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.76
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.09
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.92
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0120,L3 Active Power,kW,6.19
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0120,L2 Active Power,kW,16.03
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0120,L1 Active Power,kW,11.46
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.22
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.8
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,15.13
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.97
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.8
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.99
597271,Church Street Lampeter,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.04
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.68
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0120,L3 Active Power,kW,5.66
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0120,L2 Active Power,kW,14.01
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0120,L1 Active Power,kW,12.37
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.63
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.26
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.62
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,13.37
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.89
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.56
597271,Church Street Lampeter,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.84
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.09
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.05
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.04
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.48
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.55
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0120,L3 Active Power,kW,5.3
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0120,L2 Active Power,kW,16.37
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0120,L1 Active Power,kW,13.97
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.78
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,15.61
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,13.35
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.72
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
597271,Church Street Lampeter,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.28
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.11
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.56
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.75
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0120,L3 Active Power,kW,5.84
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0120,L2 Active Power,kW,19.05
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0120,L1 Active Power,kW,14.25
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.62
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.89
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.6
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,18.16
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,13.59
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.8
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.26
597271,Church Street Lampeter,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.13
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.06
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.05
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.02
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.42
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.76
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0120,L3 Active Power,kW,4.52
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0120,L2 Active Power,kW,19.53
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0120,L1 Active Power,kW,10.19
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.25
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.96
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,18.36
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,28.4
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.96
597271,Church Street Lampeter,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.02
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0120,L3 Active Power,kW,5.5
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0120,L2 Active Power,kW,12.47
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0120,L1 Active Power,kW,9.59
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.41
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.65
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,11.82
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.26
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.22
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.68
597271,Church Street Lampeter,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.1
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0120,L3 Active Power,kW,7.09
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0120,L2 Active Power,kW,14.32
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0120,L1 Active Power,kW,9.25
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.39
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.11
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,13.62
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,8.94
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
597271,Church Street Lampeter,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.12
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0120,L3 Active Power,kW,6.16
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0120,L2 Active Power,kW,9.96
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0120,L1 Active Power,kW,9.4
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.18
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.1
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,9.51
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.12
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,27.4
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
597271,Church Street Lampeter,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.8
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.56
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0120,L3 Active Power,kW,5.28
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0120,L2 Active Power,kW,9.78
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0120,L1 Active Power,kW,9.31
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.78
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.95
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.5
