Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,9.28
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,9.05
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
597271,Church Street Lampeter,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0120,L3 Active Power,kW,5.83
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0120,L2 Active Power,kW,11.04
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0120,L1 Active Power,kW,9.35
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.5
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.5
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.04
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
597271,Church Street Lampeter,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.84
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0120,L3 Active Power,kW,5.58
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0120,L2 Active Power,kW,10.9
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0120,L1 Active Power,kW,9.74
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.51
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.3
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.19
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.67
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.4
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.43
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
597271,Church Street Lampeter,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.11
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.86
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.85
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.99
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0120,L3 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0120,L2 Active Power,kW,11.38
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0120,L1 Active Power,kW,9.37
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.46
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.35
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,10.8
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.06
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
597271,Church Street Lampeter,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-0.96
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.92
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0120,L3 Active Power,kW,6.79
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0120,L2 Active Power,kW,11.61
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0120,L1 Active Power,kW,10.49
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.6
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.78
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,11.11
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,10.17
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.34
597271,Church Street Lampeter,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.55
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.2
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.95
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0120,L3 Active Power,kW,6.28
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0120,L2 Active Power,kW,10.51
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0120,L1 Active Power,kW,10.75
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.18
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.35
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.35
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,10.1
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,10.43
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
597271,Church Street Lampeter,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.75
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.37
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.38
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0120,L3 Active Power,kW,4.11
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0120,L2 Active Power,kW,10.02
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0120,L1 Active Power,kW,12.2
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.48
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.25
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.39
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,9.63
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,11.83
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.18
597271,Church Street Lampeter,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.38
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.08
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.19
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.67
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.24
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0120,L3 Active Power,kW,4.86
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0120,L2 Active Power,kW,12.44
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0120,L1 Active Power,kW,9.97
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.74
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.12
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,11.78
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.58
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.1
597271,Church Street Lampeter,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,0.0
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.03
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.34
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0120,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0120,L2 Active Power,kW,9.1
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0120,L1 Active Power,kW,9.61
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.66
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.17
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,8.69
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.19
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
597271,Church Street Lampeter,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.51
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.54
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0120,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0120,L2 Active Power,kW,8.89
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0120,L1 Active Power,kW,6.72
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.05
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.74
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.06
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.32
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,8.29
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.42
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,26.1
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
597271,Church Street Lampeter,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.5
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.51
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.5
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0120,L3 Active Power,kW,3.23
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0120,L2 Active Power,kW,6.77
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0120,L1 Active Power,kW,7.18
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.7
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.44
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.33
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.41
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
597271,Church Street Lampeter,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.45
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.39
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0120,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0120,L2 Active Power,kW,7.39
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0120,L1 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.29
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.94
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.23
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,26.2
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
597271,Church Street Lampeter,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.55
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.78
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.16
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0120,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0120,L2 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0120,L1 Active Power,kW,7.29
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.22
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.11
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.06
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.97
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.97
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,26.3
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
597271,Church Street Lampeter,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.85
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.79
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.31
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0120,L3 Active Power,kW,3.39
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0120,L2 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0120,L1 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.26
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.41
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.68
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.04
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
597271,Church Street Lampeter,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.29
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.41
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0120,L3 Active Power,kW,4.59
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0120,L2 Active Power,kW,6.38
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0120,L1 Active Power,kW,6.03
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.71
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.5
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.82
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,26.4
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
597271,Church Street Lampeter,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0130,L3 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.44
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0120,L3 Active Power,kW,4.53
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0120,L2 Active Power,kW,6.74
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0120,L1 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.69
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.42
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.3
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,26.5
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
597271,Church Street Lampeter,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.34
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.1
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0120,L3 Active Power,kW,2.65
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0120,L2 Active Power,kW,7.15
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0120,L1 Active Power,kW,5.89
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.55
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.67
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,26.6
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
597271,Church Street Lampeter,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.52
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.82
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.08
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0120,L3 Active Power,kW,2.63
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0120,L2 Active Power,kW,6.96
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0120,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.97
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.96
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.73
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.48
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,26.7
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
597271,Church Street Lampeter,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
