Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.11
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.27
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0120,L3 Active Power,kW,2.62
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0120,L2 Active Power,kW,7.03
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0120,L1 Active Power,kW,5.26
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.15
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.29
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.16
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.7
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.54
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,26.9
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
597271,Church Street Lampeter,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.47
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0120,L3 Active Power,kW,2.8
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0120,L2 Active Power,kW,6.75
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0120,L1 Active Power,kW,5.21
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.1
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.63
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.37
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.29
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.97
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,27.0
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
597271,Church Street Lampeter,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.58
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.7
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0120,L3 Active Power,kW,2.84
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0120,L2 Active Power,kW,6.11
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0120,L1 Active Power,kW,5.4
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.12
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.58
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.86
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.69
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.18
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,27.1
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
597271,Church Street Lampeter,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.36
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.44
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0120,L3 Active Power,kW,3.17
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0120,L2 Active Power,kW,6.52
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0120,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.01
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.59
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.25
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.14
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.02
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.22
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,27.3
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
597271,Church Street Lampeter,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0130,L2 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.27
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,0.99
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.54
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0120,L3 Active Power,kW,3.61
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0120,L2 Active Power,kW,5.95
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0120,L1 Active Power,kW,5.45
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.15
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.58
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.54
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,27.5
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
597271,Church Street Lampeter,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.05
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.52
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.05
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0120,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0120,L2 Active Power,kW,6.26
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0120,L1 Active Power,kW,5.77
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.68
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.97
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.09
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.88
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.55
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,27.6
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
597271,Church Street Lampeter,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.37
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0120,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0120,L2 Active Power,kW,6.34
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0120,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.44
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.03
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.93
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.97
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,27.8
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
597271,Church Street Lampeter,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.32
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.64
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0120,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0120,L2 Active Power,kW,7.49
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0120,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.75
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.84
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.08
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.02
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.02
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,27.9
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
597271,Church Street Lampeter,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.38
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.49
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0120,L3 Active Power,kW,2.98
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0120,L2 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0120,L1 Active Power,kW,4.91
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.99
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.61
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.01
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.45
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.69
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,28.1
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
597271,Church Street Lampeter,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.33
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.6
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.59
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0120,L3 Active Power,kW,3.12
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0120,L2 Active Power,kW,7.93
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0120,L1 Active Power,kW,5.63
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.9
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.77
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.52
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.22
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.44
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.37
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,28.3
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.13
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
597271,Church Street Lampeter,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.22
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.41
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0120,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0120,L2 Active Power,kW,7.75
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0120,L1 Active Power,kW,5.27
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.03
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.38
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.34
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.26
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.25
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.99
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,28.5
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
597271,Church Street Lampeter,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.53
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.08
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0120,L3 Active Power,kW,2.89
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0120,L2 Active Power,kW,7.58
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0120,L1 Active Power,kW,5.73
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.14
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.1
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.48
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,28.7
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
597271,Church Street Lampeter,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.56
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.26
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0120,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0120,L2 Active Power,kW,7.69
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0120,L1 Active Power,kW,5.47
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.13
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.43
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.53
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.23
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,28.9
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
597271,Church Street Lampeter,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.3
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.4
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.28
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0120,L3 Active Power,kW,2.88
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0120,L2 Active Power,kW,7.79
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0120,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.91
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.28
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.16
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,29.1
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
597271,Church Street Lampeter,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.2
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.42
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.17
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0120,L3 Active Power,kW,2.96
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0120,L2 Active Power,kW,7.73
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0120,L1 Active Power,kW,5.07
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.8
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.53
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.07
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.2
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.84
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,29.2
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
597271,Church Street Lampeter,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.56
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0120,L3 Active Power,kW,2.78
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0120,L2 Active Power,kW,8.2
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0120,L1 Active Power,kW,5.62
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.97
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.73
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.6
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.63
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.39
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,29.5
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
597271,Church Street Lampeter,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.4
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.76
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.88
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0120,L3 Active Power,kW,2.81
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0120,L2 Active Power,kW,8.21
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0120,L1 Active Power,kW,5.64
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.92
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.73
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.93
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.66
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.41
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,29.7
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
597271,Church Street Lampeter,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.46
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.71
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.43
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0120,L3 Active Power,kW,2.87
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0120,L2 Active Power,kW,8.04
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0120,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.02
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.83
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.31
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.97
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.5
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,29.9
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
