Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
597271,Church Street Lampeter,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.49
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.48
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.74
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0120,L3 Active Power,kW,2.92
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0120,L2 Active Power,kW,7.72
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0120,L1 Active Power,kW,5.42
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.06
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.62
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.63
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.01
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.19
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.19
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.0
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.64
597271,Church Street Lampeter,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.35
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.81
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.5
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0120,L3 Active Power,kW,3.2
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0120,L2 Active Power,kW,7.53
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0120,L1 Active Power,kW,5.43
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.94
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.91
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.39
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.24
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.25
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.3
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
597271,Church Street Lampeter,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0130,L3 Active Power,kW,0.0
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.43
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.94
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,2.23
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0120,L3 Active Power,kW,2.9
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0120,L2 Active Power,kW,7.38
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0120,L1 Active Power,kW,5.29
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.06
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.13
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.95
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,6.89
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.04
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.5
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
597271,Church Street Lampeter,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.06
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.02
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.47
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,1.9
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.0
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0120,L3 Active Power,kW,2.91
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0120,L2 Active Power,kW,7.56
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0120,L1 Active Power,kW,5.98
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.04
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.08
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,2.9
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.02
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.07
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.74
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,30.7
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
597271,Church Street Lampeter,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0130,L3 Reactive Power,kVAR,0.07
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0130,L2 Reactive Power,kVAR,-0.01
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0130,L1 Reactive Power,kVAR,-0.03
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0130,L3 Active Power,kW,0.01
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0130,L2 Active Power,kW,-0.01
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0130,L1 Active Power,kW,0.02
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0120,L3 Reactive Power,kVAR,-1.39
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0120,L2 Reactive Power,kVAR,2.0
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0120,L1 Reactive Power,kVAR,3.33
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0120,L3 Active Power,kW,3.04
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0120,L2 Active Power,kW,8.07
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0120,L1 Active Power,kW,6.21
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-0.95
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.19
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,3.22
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.18
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.55
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.96
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,30.8
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
597271,Church Street Lampeter,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
